Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
180970,Mead Vale,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
180970,Mead Vale,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
180970,Mead Vale,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
180970,Mead Vale,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
180970,Mead Vale,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
180970,Mead Vale,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
180970,Mead Vale,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
180970,Mead Vale,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
180970,Mead Vale,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
180970,Mead Vale,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
180970,Mead Vale,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
