Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
180970,Mead Vale,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
180970,Mead Vale,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
180970,Mead Vale,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
180970,Mead Vale,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
180970,Mead Vale,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
180970,Mead Vale,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
180970,Mead Vale,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
180970,Mead Vale,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
180970,Mead Vale,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,15.2
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
180970,Mead Vale,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,15.2
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
180970,Mead Vale,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,15.2
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
180970,Mead Vale,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
