Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
180970,Mead Vale,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
180970,Mead Vale,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
180970,Mead Vale,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
180970,Mead Vale,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
180970,Mead Vale,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
180970,Mead Vale,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
180970,Mead Vale,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
180970,Mead Vale,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
180970,Mead Vale,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
180970,Mead Vale,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
180970,Mead Vale,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
180970,Mead Vale,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,15.5
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
180970,Mead Vale,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
