Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,15.5
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
180970,Mead Vale,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,15.5
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
180970,Mead Vale,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,15.5
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
180970,Mead Vale,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,15.5
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,15.5
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
180970,Mead Vale,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,15.6
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,15.6
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,15.6
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
180970,Mead Vale,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,15.7
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
180970,Mead Vale,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,15.7
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
180970,Mead Vale,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
180970,Mead Vale,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
180970,Mead Vale,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
