Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
180970,Mead Vale,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
180970,Mead Vale,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
180970,Mead Vale,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
180970,Mead Vale,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
180970,Mead Vale,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
180970,Mead Vale,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
180970,Mead Vale,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
180970,Mead Vale,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
180970,Mead Vale,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
180970,Mead Vale,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
180970,Mead Vale,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
180970,Mead Vale,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
