Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
180970,Mead Vale,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,14.0
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
180970,Mead Vale,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,14.0
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
180970,Mead Vale,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,14.1
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
180970,Mead Vale,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,14.1
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
180970,Mead Vale,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,14.2
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
180970,Mead Vale,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,14.2
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
180970,Mead Vale,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,14.3
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
180970,Mead Vale,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,14.3
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
180970,Mead Vale,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,14.3
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
180970,Mead Vale,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,14.4
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
180970,Mead Vale,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,14.4
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
180970,Mead Vale,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,14.4
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
180970,Mead Vale,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
