Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,14.4
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
180970,Mead Vale,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,14.4
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
180970,Mead Vale,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,14.5
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
180970,Mead Vale,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,14.5
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
180970,Mead Vale,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,14.5
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
180970,Mead Vale,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,14.5
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
180970,Mead Vale,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
180970,Mead Vale,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.52
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.2
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.4
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
180970,Mead Vale,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
180970,Mead Vale,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
180970,Mead Vale,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
180970,Mead Vale,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.73
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
180970,Mead Vale,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.1
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
