Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
180970,Mead Vale,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
180970,Mead Vale,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.31
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
180970,Mead Vale,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
180970,Mead Vale,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.83
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.36
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,14.7
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
180970,Mead Vale,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.76
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.33
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,14.7
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
180970,Mead Vale,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.03
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.35
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,14.7
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
180970,Mead Vale,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.75
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,80.1
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.1
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
180970,Mead Vale,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.05
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
180970,Mead Vale,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
180970,Mead Vale,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
180970,Mead Vale,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
180970,Mead Vale,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
180970,Mead Vale,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
