Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
180970,Mead Vale,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,14.7
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
180970,Mead Vale,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,14.7
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
180970,Mead Vale,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
180970,Mead Vale,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
180970,Mead Vale,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,14.5
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
180970,Mead Vale,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,14.5
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,14.4
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
180970,Mead Vale,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,14.4
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
180970,Mead Vale,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,14.3
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
180970,Mead Vale,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,14.3
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
180970,Mead Vale,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,14.2
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.91
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
