Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,14.1
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
180970,Mead Vale,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.73
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,14.1
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
180970,Mead Vale,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,14.0
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
180970,Mead Vale,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.4
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,13.9
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
180970,Mead Vale,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.67
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,13.9
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
180970,Mead Vale,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,13.8
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
180970,Mead Vale,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,13.7
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
180970,Mead Vale,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,13.6
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
180970,Mead Vale,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,13.5
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
180970,Mead Vale,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,13.5
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
180970,Mead Vale,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,13.4
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
180970,Mead Vale,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,13.3
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
180970,Mead Vale,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,13.2
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
