Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
180970,Mead Vale,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,13.0
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
180970,Mead Vale,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,12.9
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
180970,Mead Vale,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,12.7
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
180970,Mead Vale,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,12.6
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
180970,Mead Vale,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,12.4
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
180970,Mead Vale,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,12.3
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
180970,Mead Vale,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,12.1
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
180970,Mead Vale,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,12.0
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
180970,Mead Vale,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.9
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
180970,Mead Vale,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.99
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.4
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.8
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
180970,Mead Vale,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,11.8
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
180970,Mead Vale,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,11.7
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
180970,Mead Vale,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
