Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,11.6
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
180970,Mead Vale,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,11.6
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
180970,Mead Vale,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,11.5
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
180970,Mead Vale,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,11.5
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
180970,Mead Vale,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,11.5
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
180970,Mead Vale,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,11.5
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
180970,Mead Vale,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,11.5
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
180970,Mead Vale,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,11.6
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
180970,Mead Vale,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,11.6
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
180970,Mead Vale,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,11.6
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
180970,Mead Vale,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,11.7
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
180970,Mead Vale,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,11.8
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
180970,Mead Vale,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
