Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,11.8
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
180970,Mead Vale,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,11.8
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
180970,Mead Vale,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,11.9
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
180970,Mead Vale,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,11.9
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
180970,Mead Vale,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,12.0
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
180970,Mead Vale,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,12.0
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
180970,Mead Vale,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,12.1
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
180970,Mead Vale,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,12.1
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
180970,Mead Vale,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,12.2
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
180970,Mead Vale,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,12.3
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
180970,Mead Vale,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,12.3
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
180970,Mead Vale,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,12.4
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,12.4
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
