Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,12.5
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
180970,Mead Vale,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,12.5
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
180970,Mead Vale,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,12.6
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
180970,Mead Vale,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,12.6
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
180970,Mead Vale,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,12.7
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
180970,Mead Vale,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,12.8
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
180970,Mead Vale,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,12.8
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
180970,Mead Vale,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,12.9
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
180970,Mead Vale,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,12.9
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
180970,Mead Vale,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,13.0
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,13.0
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
180970,Mead Vale,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,13.1
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
180970,Mead Vale,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
