Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,13.2
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
180970,Mead Vale,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,13.2
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
180970,Mead Vale,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,13.3
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
180970,Mead Vale,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,13.4
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,13.4
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
180970,Mead Vale,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,13.5
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
180970,Mead Vale,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,13.5
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
180970,Mead Vale,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,13.6
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
180970,Mead Vale,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,13.6
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
180970,Mead Vale,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,13.7
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
180970,Mead Vale,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,13.7
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
180970,Mead Vale,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,13.8
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
180970,Mead Vale,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,13.8
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
