Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
180970,Mead Vale,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,13.9
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
180970,Mead Vale,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,13.9
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
180970,Mead Vale,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,14.0
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
180970,Mead Vale,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,14.0
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,14.1
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
180970,Mead Vale,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,14.1
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
180970,Mead Vale,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,14.1
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
180970,Mead Vale,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,14.2
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
180970,Mead Vale,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
180970,Mead Vale,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
180970,Mead Vale,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
180970,Mead Vale,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
180970,Mead Vale,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
