Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
180970,Mead Vale,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
180970,Mead Vale,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
180970,Mead Vale,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
180970,Mead Vale,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
180970,Mead Vale,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
180970,Mead Vale,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
180970,Mead Vale,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.53
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,99.9
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.8
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
180970,Mead Vale,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
180970,Mead Vale,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
180970,Mead Vale,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
180970,Mead Vale,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
180970,Mead Vale,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
