Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
180970,Mead Vale,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
180970,Mead Vale,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
180970,Mead Vale,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
180970,Mead Vale,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
180970,Mead Vale,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
180970,Mead Vale,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
180970,Mead Vale,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
180970,Mead Vale,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
180970,Mead Vale,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
180970,Mead Vale,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
180970,Mead Vale,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
180970,Mead Vale,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
