Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
180970,Mead Vale,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
180970,Mead Vale,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
180970,Mead Vale,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
180970,Mead Vale,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
180970,Mead Vale,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
180970,Mead Vale,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.82
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
180970,Mead Vale,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
180970,Mead Vale,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.88
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
180970,Mead Vale,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
180970,Mead Vale,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
180970,Mead Vale,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
180970,Mead Vale,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.8
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.35
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
180970,Mead Vale,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
