Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.76
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.24
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.8
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
180970,Mead Vale,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.08
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.1
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.5
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
180970,Mead Vale,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.15
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
180970,Mead Vale,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
180970,Mead Vale,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,15.7
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
180970,Mead Vale,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,15.7
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
180970,Mead Vale,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,15.6
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
180970,Mead Vale,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,15.6
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
180970,Mead Vale,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,15.6
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
180970,Mead Vale,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.5
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
180970,Mead Vale,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.5
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
180970,Mead Vale,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
180970,Mead Vale,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
