Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
180970,Mead Vale,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
180970,Mead Vale,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
180970,Mead Vale,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
180970,Mead Vale,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.2
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
180970,Mead Vale,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
180970,Mead Vale,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
180970,Mead Vale,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
180970,Mead Vale,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
180970,Mead Vale,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
180970,Mead Vale,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
180970,Mead Vale,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
180970,Mead Vale,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.89
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
