Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
180970,Mead Vale,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.68
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,14.7
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
180970,Mead Vale,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
180970,Mead Vale,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,14.5
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
180970,Mead Vale,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,14.4
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
180970,Mead Vale,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,14.3
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
180970,Mead Vale,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.2
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
180970,Mead Vale,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.0
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
180970,Mead Vale,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.22
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,13.9
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
180970,Mead Vale,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.7
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,13.7
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
180970,Mead Vale,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,13.6
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
180970,Mead Vale,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,13.4
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
180970,Mead Vale,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,13.2
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
180970,Mead Vale,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
