Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,13.0
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
180970,Mead Vale,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.8
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
180970,Mead Vale,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.7
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
180970,Mead Vale,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,12.5
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
180970,Mead Vale,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.4
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
180970,Mead Vale,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,12.3
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
180970,Mead Vale,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,12.1
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
180970,Mead Vale,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,12.0
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
180970,Mead Vale,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,11.9
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
180970,Mead Vale,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.89
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.9
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
180970,Mead Vale,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.8
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
180970,Mead Vale,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,11.8
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
180970,Mead Vale,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
