Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,11.8
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
180970,Mead Vale,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,11.8
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
180970,Mead Vale,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,11.8
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
180970,Mead Vale,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,11.8
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
180970,Mead Vale,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,11.8
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
180970,Mead Vale,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,11.8
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
180970,Mead Vale,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,11.9
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
180970,Mead Vale,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,11.9
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
180970,Mead Vale,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,11.9
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
180970,Mead Vale,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,11.9
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
180970,Mead Vale,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,12.0
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
180970,Mead Vale,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,12.0
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
180970,Mead Vale,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,12.0
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
