Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
180970,Mead Vale,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,12.0
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
180970,Mead Vale,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,12.0
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
180970,Mead Vale,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,12.1
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
180970,Mead Vale,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,12.1
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
180970,Mead Vale,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,12.1
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
180970,Mead Vale,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,12.2
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,12.3
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
180970,Mead Vale,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,12.3
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
180970,Mead Vale,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,12.4
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
180970,Mead Vale,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,12.4
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
180970,Mead Vale,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,12.4
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
180970,Mead Vale,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,12.5
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
180970,Mead Vale,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
