Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,12.5
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
180970,Mead Vale,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,12.6
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
180970,Mead Vale,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,12.6
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
180970,Mead Vale,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,12.7
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
180970,Mead Vale,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.8
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
180970,Mead Vale,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,12.8
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
180970,Mead Vale,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,12.8
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
180970,Mead Vale,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,12.9
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,12.9
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
180970,Mead Vale,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,13.0
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
180970,Mead Vale,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,13.0
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
180970,Mead Vale,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,13.1
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
180970,Mead Vale,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
