Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,13.1
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
180970,Mead Vale,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,13.2
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
180970,Mead Vale,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,13.3
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
180970,Mead Vale,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,13.3
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
180970,Mead Vale,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,13.4
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
180970,Mead Vale,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,13.4
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
180970,Mead Vale,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,13.4
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
180970,Mead Vale,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,13.5
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.09
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
180970,Mead Vale,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,13.5
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
180970,Mead Vale,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,13.6
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,13.6
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
180970,Mead Vale,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,13.7
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
180970,Mead Vale,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,13.8
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
