Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,13.8
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
180970,Mead Vale,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,13.9
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
180970,Mead Vale,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,13.9
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.93
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
180970,Mead Vale,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,13.9
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
180970,Mead Vale,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,18.2
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
180970,Mead Vale,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,18.2
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
180970,Mead Vale,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,18.2
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
180970,Mead Vale,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
180970,Mead Vale,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
180970,Mead Vale,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
180970,Mead Vale,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
180970,Mead Vale,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
180970,Mead Vale,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
