Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
180970,Mead Vale,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
180970,Mead Vale,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
180970,Mead Vale,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
180970,Mead Vale,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
180970,Mead Vale,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
180970,Mead Vale,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
180970,Mead Vale,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
180970,Mead Vale,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
180970,Mead Vale,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
180970,Mead Vale,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
180970,Mead Vale,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
180970,Mead Vale,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
