Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
180970,Mead Vale,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
180970,Mead Vale,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
180970,Mead Vale,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
180970,Mead Vale,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
180970,Mead Vale,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
180970,Mead Vale,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
180970,Mead Vale,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
180970,Mead Vale,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
180970,Mead Vale,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
180970,Mead Vale,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
180970,Mead Vale,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
180970,Mead Vale,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
