Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
180970,Mead Vale,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
180970,Mead Vale,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
180970,Mead Vale,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
180970,Mead Vale,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
180970,Mead Vale,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
180970,Mead Vale,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
180970,Mead Vale,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
180970,Mead Vale,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
180970,Mead Vale,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
180970,Mead Vale,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.57
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
180970,Mead Vale,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
180970,Mead Vale,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.82
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
180970,Mead Vale,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
