Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,18.2
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
180970,Mead Vale,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,18.2
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
180970,Mead Vale,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
180970,Mead Vale,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
180970,Mead Vale,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
180970,Mead Vale,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
180970,Mead Vale,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
180970,Mead Vale,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
180970,Mead Vale,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
180970,Mead Vale,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
180970,Mead Vale,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
180970,Mead Vale,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.87
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
180970,Mead Vale,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.75
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
