Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
180970,Mead Vale,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
180970,Mead Vale,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
180970,Mead Vale,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
180970,Mead Vale,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.66
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,17.7
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
180970,Mead Vale,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
180970,Mead Vale,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
180970,Mead Vale,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
180970,Mead Vale,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
180970,Mead Vale,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
180970,Mead Vale,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
180970,Mead Vale,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
180970,Mead Vale,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
