Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
180970,Mead Vale,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,17.3
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
180970,Mead Vale,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,17.3
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
180970,Mead Vale,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,17.2
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
180970,Mead Vale,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,17.1
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
180970,Mead Vale,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
180970,Mead Vale,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
180970,Mead Vale,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
180970,Mead Vale,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
180970,Mead Vale,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
180970,Mead Vale,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.56
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,16.7
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
180970,Mead Vale,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.76
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.9
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
180970,Mead Vale,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
180970,Mead Vale,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
