Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
180970,Mead Vale,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
180970,Mead Vale,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,16.4
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
180970,Mead Vale,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,16.4
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
180970,Mead Vale,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,16.4
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
180970,Mead Vale,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,16.3
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
180970,Mead Vale,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,16.3
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
180970,Mead Vale,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,16.2
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
180970,Mead Vale,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
180970,Mead Vale,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
180970,Mead Vale,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
180970,Mead Vale,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
180970,Mead Vale,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
