Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
180970,Mead Vale,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
180970,Mead Vale,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
180970,Mead Vale,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
180970,Mead Vale,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
180970,Mead Vale,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
180970,Mead Vale,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
180970,Mead Vale,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
180970,Mead Vale,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
180970,Mead Vale,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
180970,Mead Vale,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
180970,Mead Vale,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
180970,Mead Vale,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
