Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
180970,Mead Vale,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
180970,Mead Vale,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
180970,Mead Vale,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
180970,Mead Vale,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
180970,Mead Vale,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
180970,Mead Vale,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
180970,Mead Vale,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
180970,Mead Vale,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
180970,Mead Vale,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
180970,Mead Vale,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
180970,Mead Vale,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
180970,Mead Vale,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
180970,Mead Vale,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
