Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
180970,Mead Vale,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
180970,Mead Vale,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
180970,Mead Vale,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
180970,Mead Vale,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
180970,Mead Vale,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
180970,Mead Vale,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
180970,Mead Vale,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
180970,Mead Vale,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
180970,Mead Vale,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
180970,Mead Vale,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
180970,Mead Vale,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
