Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
180970,Mead Vale,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
180970,Mead Vale,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
180970,Mead Vale,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
180970,Mead Vale,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
180970,Mead Vale,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
180970,Mead Vale,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
180970,Mead Vale,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
180970,Mead Vale,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
180970,Mead Vale,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
180970,Mead Vale,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
180970,Mead Vale,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
180970,Mead Vale,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
