Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
180970,Mead Vale,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,23.0
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
180970,Mead Vale,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,23.0
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
180970,Mead Vale,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.9
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
180970,Mead Vale,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.9
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
180970,Mead Vale,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.8
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
180970,Mead Vale,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.8
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
180970,Mead Vale,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.8
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
180970,Mead Vale,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.8
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
180970,Mead Vale,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.7
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
180970,Mead Vale,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
180970,Mead Vale,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
180970,Mead Vale,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
180970,Mead Vale,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
