Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
180970,Mead Vale,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
180970,Mead Vale,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
180970,Mead Vale,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
180970,Mead Vale,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
180970,Mead Vale,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
180970,Mead Vale,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
180970,Mead Vale,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
180970,Mead Vale,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
180970,Mead Vale,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.5
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
180970,Mead Vale,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.5
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
180970,Mead Vale,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.5
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
180970,Mead Vale,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
