Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.5
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
180970,Mead Vale,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.5
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
180970,Mead Vale,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.4
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
180970,Mead Vale,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.3
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.4
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
180970,Mead Vale,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.4
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
180970,Mead Vale,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.4
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
180970,Mead Vale,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.83
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.3
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
180970,Mead Vale,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.5
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.3
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
180970,Mead Vale,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.56
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.3
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
180970,Mead Vale,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.3
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
180970,Mead Vale,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.2
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
180970,Mead Vale,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.12
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,22.1
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
180970,Mead Vale,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,22.1
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
180970,Mead Vale,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
