Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.1
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
180970,Mead Vale,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.1
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
180970,Mead Vale,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.85
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.1
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
180970,Mead Vale,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.1
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
180970,Mead Vale,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.1
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
180970,Mead Vale,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.84
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.0
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
180970,Mead Vale,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.0
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
180970,Mead Vale,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.0
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
180970,Mead Vale,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,21.9
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
180970,Mead Vale,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,21.9
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
180970,Mead Vale,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,21.9
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
180970,Mead Vale,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.8
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
180970,Mead Vale,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
