Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.8
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
180970,Mead Vale,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.8
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
180970,Mead Vale,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.7
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
180970,Mead Vale,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.6
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
180970,Mead Vale,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.6
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
180970,Mead Vale,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
180970,Mead Vale,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
180970,Mead Vale,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.4
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
180970,Mead Vale,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.4
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
180970,Mead Vale,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.4
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
180970,Mead Vale,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.3
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
180970,Mead Vale,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.3
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
180970,Mead Vale,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,21.2
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
