Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
180970,Mead Vale,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.4
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,21.2
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
180970,Mead Vale,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.37
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.1
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.1
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,21.1
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
180970,Mead Vale,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,21.1
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
180970,Mead Vale,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.0
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
180970,Mead Vale,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.0
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
180970,Mead Vale,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,21.0
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
180970,Mead Vale,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,20.9
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
180970,Mead Vale,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,20.9
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
180970,Mead Vale,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.21
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,20.9
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
180970,Mead Vale,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.88
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
180970,Mead Vale,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
180970,Mead Vale,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.7
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
180970,Mead Vale,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
