Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
180970,Mead Vale,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
180970,Mead Vale,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
180970,Mead Vale,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
180970,Mead Vale,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.4
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
180970,Mead Vale,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.4
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
180970,Mead Vale,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,20.3
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
180970,Mead Vale,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.3
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
180970,Mead Vale,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.2
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
180970,Mead Vale,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.1
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
180970,Mead Vale,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.1
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
180970,Mead Vale,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.0
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
180970,Mead Vale,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
