Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.0
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
180970,Mead Vale,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.9
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
180970,Mead Vale,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.9
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
180970,Mead Vale,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.8
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
180970,Mead Vale,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.8
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
180970,Mead Vale,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.7
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.6
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
180970,Mead Vale,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,19.6
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
180970,Mead Vale,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,19.5
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
180970,Mead Vale,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,19.5
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
180970,Mead Vale,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,19.4
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
180970,Mead Vale,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,19.4
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,19.3
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
