Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
180970,Mead Vale,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,19.3
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
180970,Mead Vale,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,19.3
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
180970,Mead Vale,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.2
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
180970,Mead Vale,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
180970,Mead Vale,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
180970,Mead Vale,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
180970,Mead Vale,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
180970,Mead Vale,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
180970,Mead Vale,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,18.7
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
180970,Mead Vale,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
180970,Mead Vale,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
