Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
180970,Mead Vale,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
180970,Mead Vale,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
180970,Mead Vale,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
180970,Mead Vale,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
180970,Mead Vale,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
180970,Mead Vale,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.2
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
180970,Mead Vale,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.2
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
180970,Mead Vale,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
180970,Mead Vale,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
180970,Mead Vale,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.1
