Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
180970,Mead Vale,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
180970,Mead Vale,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
180970,Mead Vale,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
180970,Mead Vale,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
180970,Mead Vale,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
180970,Mead Vale,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
180970,Mead Vale,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
180970,Mead Vale,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
180970,Mead Vale,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
180970,Mead Vale,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
180970,Mead Vale,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
180970,Mead Vale,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
180970,Mead Vale,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
