Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
180970,Mead Vale,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
180970,Mead Vale,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
180970,Mead Vale,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
180970,Mead Vale,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
180970,Mead Vale,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
180970,Mead Vale,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
180970,Mead Vale,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
180970,Mead Vale,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
180970,Mead Vale,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
180970,Mead Vale,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.77
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,93.6
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
180970,Mead Vale,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
180970,Mead Vale,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
