Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
180970,Mead Vale,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
180970,Mead Vale,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
180970,Mead Vale,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
180970,Mead Vale,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
180970,Mead Vale,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
180970,Mead Vale,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
180970,Mead Vale,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
180970,Mead Vale,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
180970,Mead Vale,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
180970,Mead Vale,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.9
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
180970,Mead Vale,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.9
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
180970,Mead Vale,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.9
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
