Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
180970,Mead Vale,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.9
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
180970,Mead Vale,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,21.0
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
180970,Mead Vale,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,21.0
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
180970,Mead Vale,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,21.0
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
180970,Mead Vale,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,21.0
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
180970,Mead Vale,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,21.0
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
180970,Mead Vale,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,21.0
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
180970,Mead Vale,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,21.0
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
180970,Mead Vale,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,21.1
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
180970,Mead Vale,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,21.1
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
180970,Mead Vale,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,21.1
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
180970,Mead Vale,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,21.1
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
180970,Mead Vale,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
