Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.85
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,21.1
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
180970,Mead Vale,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,21.1
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
180970,Mead Vale,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,21.1
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
180970,Mead Vale,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,21.1
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
180970,Mead Vale,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,21.1
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
180970,Mead Vale,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,21.2
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
180970,Mead Vale,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,21.2
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
180970,Mead Vale,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,21.2
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
180970,Mead Vale,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,21.3
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
180970,Mead Vale,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,21.3
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
180970,Mead Vale,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.3
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
180970,Mead Vale,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,21.4
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
180970,Mead Vale,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
