Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,21.4
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
180970,Mead Vale,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.4
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
180970,Mead Vale,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.4
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
180970,Mead Vale,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
180970,Mead Vale,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
180970,Mead Vale,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
180970,Mead Vale,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.69
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
180970,Mead Vale,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.66
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,21.6
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
180970,Mead Vale,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,21.7
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
180970,Mead Vale,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,21.8
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
180970,Mead Vale,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.28
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,21.7
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
180970,Mead Vale,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.4
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,21.6
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
180970,Mead Vale,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,21.6
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
