Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
180970,Mead Vale,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,21.6
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
180970,Mead Vale,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
180970,Mead Vale,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
180970,Mead Vale,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
180970,Mead Vale,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
180970,Mead Vale,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,21.6
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
180970,Mead Vale,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
180970,Mead Vale,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
180970,Mead Vale,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.4
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
180970,Mead Vale,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.4
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
180970,Mead Vale,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.4
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
180970,Mead Vale,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.3
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
180970,Mead Vale,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
