Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,21.3
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,21.3
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
180970,Mead Vale,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.3
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
180970,Mead Vale,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,21.3
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
180970,Mead Vale,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,21.4
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
180970,Mead Vale,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
180970,Mead Vale,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,21.4
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
180970,Mead Vale,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,21.4
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
180970,Mead Vale,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
180970,Mead Vale,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
180970,Mead Vale,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
180970,Mead Vale,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
180970,Mead Vale,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
