Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
180970,Mead Vale,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
180970,Mead Vale,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
180970,Mead Vale,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
180970,Mead Vale,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.6
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
180970,Mead Vale,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.6
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
180970,Mead Vale,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.6
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
180970,Mead Vale,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,21.6
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
180970,Mead Vale,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,21.7
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
180970,Mead Vale,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,21.7
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
180970,Mead Vale,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,21.8
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
180970,Mead Vale,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,21.8
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
180970,Mead Vale,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,21.8
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
