Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
180970,Mead Vale,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,21.8
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
180970,Mead Vale,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,21.8
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
180970,Mead Vale,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,21.9
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
180970,Mead Vale,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,21.9
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
180970,Mead Vale,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,22.0
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
180970,Mead Vale,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.0
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
180970,Mead Vale,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.0
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
180970,Mead Vale,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.1
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
180970,Mead Vale,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.1
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
180970,Mead Vale,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.2
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
180970,Mead Vale,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.2
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
180970,Mead Vale,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.3
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
180970,Mead Vale,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
