Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.3
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
180970,Mead Vale,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.4
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
180970,Mead Vale,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,22.4
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
180970,Mead Vale,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,22.5
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
180970,Mead Vale,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,22.5
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
180970,Mead Vale,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,22.5
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,22.5
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
180970,Mead Vale,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
180970,Mead Vale,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
180970,Mead Vale,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
180970,Mead Vale,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
180970,Mead Vale,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
