Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.7
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
180970,Mead Vale,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.8
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
180970,Mead Vale,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.8
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
180970,Mead Vale,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.9
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.9
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
180970,Mead Vale,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,23.0
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
180970,Mead Vale,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,23.0
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
180970,Mead Vale,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,23.0
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
180970,Mead Vale,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,23.0
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
180970,Mead Vale,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.9
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,23.0
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
180970,Mead Vale,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.9
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
180970,Mead Vale,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.9
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
