Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
180970,Mead Vale,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.9
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
180970,Mead Vale,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,23.0
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
180970,Mead Vale,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,23.0
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
180970,Mead Vale,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,23.0
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
180970,Mead Vale,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.4
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
180970,Mead Vale,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.4
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
180970,Mead Vale,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.5
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
180970,Mead Vale,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.5
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
180970,Mead Vale,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.5
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
180970,Mead Vale,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.5
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
180970,Mead Vale,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.6
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
180970,Mead Vale,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.6
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
180970,Mead Vale,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
