Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.6
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
180970,Mead Vale,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.6
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
180970,Mead Vale,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.6
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
180970,Mead Vale,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.7
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
180970,Mead Vale,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.7
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
180970,Mead Vale,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.8
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
180970,Mead Vale,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.8
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
180970,Mead Vale,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.8
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
180970,Mead Vale,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.8
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
180970,Mead Vale,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.8
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
180970,Mead Vale,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.8
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
180970,Mead Vale,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.8
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
180970,Mead Vale,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
