Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.8
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
180970,Mead Vale,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.7
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
180970,Mead Vale,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.6
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
180970,Mead Vale,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.6
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
180970,Mead Vale,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.5
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
180970,Mead Vale,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.5
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
180970,Mead Vale,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.4
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
180970,Mead Vale,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.4
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
180970,Mead Vale,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.4
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
180970,Mead Vale,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.3
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
180970,Mead Vale,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.3
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
180970,Mead Vale,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.3
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
180970,Mead Vale,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.2
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
